Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
