Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
