Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
