Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
