Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
