Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,transformer,,Temperature,C,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,transformer,,Temperature,C,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
