Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
