Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
