Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
