Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,transformer,,Temperature,C,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,transformer,,Temperature,C,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
