Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
