Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
