Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
