Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
