Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
