Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
