Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
