Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
