Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
