Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-25T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
