Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
