Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,137.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
