Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,transformer,,Temperature,C,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
