Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
