Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
