Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-26T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
