Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
