Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.24
