Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
