Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
