Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
