Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
