Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,136.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
