Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.13
