Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
