Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
