Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
