Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
