Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,transformer,,Temperature,C,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,transformer,,Temperature,C,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,transformer,,Temperature,C,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,transformer,,Temperature,C,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,transformer,,Temperature,C,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T14:10:00.000+00:00,transformer,,Temperature,C,22.6
