Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
