Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
