Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
