Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
