Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,04,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,05,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,04,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,03,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,05,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,04,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,04,N Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,05,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,04,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,03,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,05,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,04,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,05,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,04,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,05,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
