Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,04,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,03,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,05,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,04,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,05,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,04,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,05,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,05,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,04,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,05,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,04,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,05,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,04,N Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,112.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,05,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,04,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,05,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,04,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,05,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,04,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,05,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,04,N Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
