Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,05,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,04,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,05,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,04,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,05,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,04,N Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,05,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,04,N Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,03,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,05,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,04,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,05,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,04,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,03,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,05,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,04,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,03,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,05,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,04,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,05,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,04,N Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,118.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,05,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,04,N Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
