Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,05,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,04,N Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,05,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,04,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,05,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,04,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,05,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,04,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,05,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,04,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,03,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,104.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,05,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,04,N Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,03,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,05,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,04,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,05,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,04,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,03,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,05,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,04,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,03,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,05,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,04,N Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,03,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,05,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.93
