Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,04,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,03,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,05,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,04,N Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,03,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,05,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,04,N Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,03,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,05,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,04,N Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,03,N Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,05,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,04,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,03,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,05,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,04,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,03,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,05,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,05,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,05,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,05,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,05,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,23.4
