Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,05,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,05,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,transformer,,Temperature,C,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,transformer,,Temperature,C,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,05,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,transformer,,Temperature,C,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,05,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,04,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,transformer,,Temperature,C,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,05,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,transformer,,Temperature,C,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,transformer,,Temperature,C,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,05,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,transformer,,Temperature,C,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,05,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,transformer,,Temperature,C,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,05,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,transformer,,Temperature,C,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
