Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,05,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,03,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,transformer,,Temperature,C,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,05,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,03,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,transformer,,Temperature,C,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,05,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,transformer,,Temperature,C,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,transformer,,Temperature,C,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,05,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,transformer,,Temperature,C,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,05,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,04,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,03,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,transformer,,Temperature,C,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,05,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,03,N Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,05,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,05,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,03,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,05,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,03,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,05,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
