Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,03,N Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,05,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,04,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,03,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,05,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,03,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,05,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,transformer,,Temperature,C,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,05,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,03,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,transformer,,Temperature,C,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,05,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,transformer,,Temperature,C,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,05,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,05,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,03,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,05,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,04,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,05,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,05,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
