Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,05,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,03,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,05,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,05,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,05,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,04,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,05,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,05,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,05,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,05,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
