Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,04,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,05,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,05,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,05,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,05,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,04,N Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,05,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,04,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,05,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,04,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,05,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,03,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,03,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,05,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
