Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,05,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,05,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,04,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,05,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,03,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,05,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,05,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,03,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,05,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,03,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,05,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,05,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,03,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,05,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,03,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
