Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,05,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,03,N Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,05,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,03,N Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,05,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,03,N Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,05,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,03,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,05,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,03,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,05,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,03,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,05,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,03,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,05,N Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,03,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,05,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,05,N Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,05,N Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
