Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,03,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,05,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,03,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,05,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,04,N Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,05,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,04,N Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,03,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,05,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,03,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,05,N Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,03,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,03,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,05,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,03,N Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,05,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,04,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,03,N Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,05,N Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,04,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
