Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,05,N Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,03,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,05,N Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,04,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,03,N Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,05,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,03,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,05,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,03,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,05,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,04,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,03,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,05,N Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,03,N Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,05,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,05,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,04,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,03,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,05,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,05,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,03,N Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
