Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,04,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,03,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,05,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,03,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,04,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,03,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,03,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,05,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,04,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,05,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,04,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,03,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,05,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,05,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,03,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,05,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,04,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,05,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,04,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,03,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,05,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
