Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,03,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,05,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,04,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,03,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,05,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,04,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,03,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,05,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,05,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,04,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,05,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,04,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,03,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,05,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,04,N Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,05,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,04,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,03,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,05,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,04,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,03,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,05,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,04,N Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,03,N Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,05,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,03,N Current (RMS),A,40.9
