Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,05,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,04,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,03,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,05,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,04,N Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,03,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,05,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,04,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,03,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,05,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,04,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,05,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,04,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,05,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,04,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,03,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,05,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,04,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,03,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,05,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,04,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,03,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,05,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,04,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,03,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,05,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,04,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,03,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.04
