Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,05,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,03,N Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,05,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,04,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,03,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,05,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,04,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,05,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,04,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,05,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,04,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,05,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,04,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,03,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,05,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,04,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,03,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,05,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,03,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,05,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,04,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,05,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,04,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,03,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,05,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
