Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,04,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,05,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,04,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,03,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,05,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,04,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,03,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,05,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,04,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,03,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,05,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,04,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,03,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,05,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,04,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,03,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,05,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,04,N Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,03,N Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,105.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,05,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,03,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,05,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,05,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,04,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,03,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,05,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,03,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
