Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,05,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,05,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,05,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,05,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,05,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,04,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,05,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,03,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,05,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,03,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,05,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,05,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,03,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
