Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,04,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,03,N Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,05,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,03,N Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,03,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,03,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,05,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,03,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,05,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,04,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,03,N Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,05,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,04,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,03,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,05,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,04,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,05,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,04,N Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,05,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,05,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-31T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
